Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,N Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,N Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,N Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,N Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,N Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,N Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,N Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
