Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
