Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
