Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
