Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
