Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
