Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
