Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
