Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
