Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
