Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
