Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
