Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
