Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
