Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
