Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
