Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
