Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
