Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
