Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
