Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
