Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
