Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
