Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
