Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
