Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-3.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
