Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,N Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,N Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,N Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
