Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,N Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
