Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
