Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
