Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
