Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
