Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,N Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
