Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
