Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
