Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
