Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
