Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
