Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
