Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
