Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
