Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,N Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
